Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,15,53.5,5.0,0.85,3.9,5.5,0.0,0.0
2018,1,1,7,30,107.0,10.0,0.8,4.4,11.0,9.1,0.0
2018,1,1,7,45,258.5,19.5,0.8,4.9,39.5,16.24,0.0
2018,1,1,8,0,410.0,29.0,0.8,5.4,68.0,23.79,14.63
2018,1,1,8,15,430.5,38.5,0.85,5.95,97.5,30.9,22.15
2018,1,1,8,30,451.0,48.0,0.9,6.5,127.0,37.75,28.78
2018,1,1,8,45,440.0,61.5,1.0,7.05,154.5,47.76,38.11
2018,1,1,9,0,429.0,75.0,1.1,7.6,182.0,55.76,45.45
2018,1,1,9,15,435.0,87.5,1.2,8.25,210.5,64.05,52.92
2018,1,1,9,30,441.0,100.0,1.3,8.9,239.0,72.13,60.05
2018,1,1,9,45,460.5,109.0,1.4,9.55,267.5,77.63,64.76
2018,1,1,10,0,480.0,118.0,1.5,10.2,296.0,93.57,68.18
2018,1,1,10,15,480.5,127.5,1.55,10.7,317.0,128.83,86.91
2018,1,1,10,30,481.0,137.0,1.6,11.2,338.0,163.85,112.15
2018,1,1,10,45,496.0,142.0,1.7,11.65,358.0,197.53,139.14
2018,1,1,11,0,511.0,147.0,1.8,12.1,378.0,231.95,168.48
2018,1,1,11,15,520.5,150.0,1.75,12.5,391.5,263.87,196.62
2018,1,1,11,30,530.0,153.0,1.7,12.9,405.0,295.65,224.72
2018,1,1,11,45,516.0,159.0,1.7,13.25,407.0,321.69,248.58
2018,1,1,12,0,502.0,165.0,1.7,13.6,409.0,345.65,270.22
2018,1,1,12,15,485.5,168.5,1.65,13.8,404.5,364.23,287.17
2018,1,1,12,30,469.0,172.0,1.6,14.0,400.0,380.51,301.82
2018,1,1,12,45,464.0,170.0,1.5,14.25,392.0,394.88,314.37
2018,1,1,13,0,459.0,168.0,1.4,14.5,384.0,407.5,325.22
2018,1,1,13,15,503.0,151.5,1.4,14.6,381.5,429.98,344.27
2018,1,1,13,30,547.0,135.0,1.4,14.7,379.0,451.95,362.82
2018,1,1,13,45,524.0,132.5,1.35,14.8,356.5,449.75,362.0
2018,1,1,14,0,501.0,130.0,1.3,14.9,334.0,445.01,359.17
2018,1,1,14,15,479.0,123.0,1.2,14.6,307.0,433.62,351.42
2018,1,1,14,30,457.0,116.0,1.1,14.3,280.0,419.95,341.68
2018,1,1,14,45,443.0,105.5,1.0,14.05,252.0,405.08,330.78
2018,1,1,15,0,429.0,95.0,0.9,13.8,224.0,388.26,317.97
2018,1,1,15,15,418.0,83.0,0.9,13.8,195.0,369.64,303.43
2018,1,1,15,30,407.0,71.0,0.9,13.8,166.0,349.31,286.78
2018,1,1,15,45,350.5,61.5,0.95,12.4,132.0,304.14,250.38
2018,1,1,16,0,294.0,52.0,1.0,11.0,98.0,259.28,212.56
2018,1,1,16,15,217.5,39.5,1.0,10.6,68.0,200.04,159.82
2018,1,1,16,30,141.0,27.0,1.0,10.2,38.0,137.6,90.72
2018,1,1,16,45,86.5,16.0,1.05,9.75,21.0,59.43,0.0
2018,1,1,17,0,32.0,5.0,1.1,9.3,4.0,0.0,0.0
2018,1,1,17,15,16.0,2.5,1.15,9.05,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,7.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,1.1,4.85,4.0,0.0,0.0
2018,1,2,7,30,49.0,7.0,1.2,5.3,8.0,6.37,0.0
2018,1,2,7,45,119.0,20.5,1.25,5.7,30.0,16.19,0.0
2018,1,2,8,0,189.0,34.0,1.3,6.1,52.0,26.56,16.89
2018,1,2,8,15,243.0,46.0,1.6,6.6,81.0,35.45,26.11
2018,1,2,8,30,297.0,58.0,1.9,7.1,110.0,44.11,34.41
2018,1,2,8,45,330.0,70.5,2.15,7.6,141.5,52.86,42.6
2018,1,2,9,0,363.0,83.0,2.4,8.1,173.0,61.37,50.43
2018,1,2,9,15,318.5,101.0,2.45,8.55,189.0,73.31,61.22
2018,1,2,9,30,274.0,119.0,2.5,9.0,205.0,88.24,74.54
2018,1,2,9,45,211.0,138.5,2.55,9.5,209.0,100.42,85.21
2018,1,2,10,0,148.0,158.0,2.6,10.0,213.0,120.92,96.43
2018,1,2,10,15,108.5,164.0,2.65,10.45,206.0,134.1,105.3
2018,1,2,10,30,69.0,170.0,2.7,10.9,199.0,145.86,115.75
2018,1,2,10,45,63.5,176.0,2.75,11.3,203.5,155.67,123.87
2018,1,2,11,0,58.0,182.0,2.8,11.7,208.0,164.77,131.6
2018,1,2,11,15,47.0,185.0,2.75,12.0,206.5,169.46,135.91
2018,1,2,11,30,36.0,188.0,2.7,12.3,205.0,172.99,139.17
2018,1,2,11,45,42.0,196.0,2.65,12.6,216.0,185.56,149.39
2018,1,2,12,0,48.0,204.0,2.6,12.9,227.0,198.78,160.17
2018,1,2,12,15,42.5,199.5,2.55,13.0,220.0,196.73,158.69
2018,1,2,12,30,37.0,195.0,2.5,13.1,213.0,193.95,156.62
2018,1,2,12,45,20.0,171.5,2.5,13.2,181.0,163.24,131.53
2018,1,2,13,0,3.0,148.0,2.5,13.3,149.0,134.37,107.71
2018,1,2,13,15,1.5,133.0,2.45,13.25,133.5,120.34,96.18
2018,1,2,13,30,0.0,118.0,2.4,13.2,118.0,106.01,84.32
2018,1,2,13,45,0.0,112.0,2.4,13.1,112.0,100.82,80.14
2018,1,2,14,0,0.0,106.0,2.4,13.0,106.0,95.62,75.91
2018,1,2,14,15,0.0,99.5,2.25,12.75,99.5,89.93,71.3
2018,1,2,14,30,0.0,93.0,2.1,12.5,93.0,84.25,66.66
2018,1,2,14,45,0.5,77.5,1.95,12.25,77.5,69.88,54.57
2018,1,2,15,0,1.0,62.0,1.8,12.0,62.0,55.42,42.3
2018,1,2,15,15,1.5,71.0,1.8,12.0,71.0,65.86,51.27
2018,1,2,15,30,2.0,80.0,1.8,12.0,80.0,78.98,62.35
2018,1,2,15,45,5.5,64.5,1.45,10.5,65.0,66.09,51.4
2018,1,2,16,0,9.0,49.0,1.1,9.0,50.0,52.71,39.77
2018,1,2,16,15,4.5,35.5,1.1,8.45,36.0,36.85,25.46
2018,1,2,16,30,0.0,22.0,1.1,7.9,22.0,20.13,9.02
2018,1,2,16,45,7.5,12.0,1.15,7.35,12.0,14.82,0.0
2018,1,2,17,0,15.0,2.0,1.2,6.8,2.0,1.82,0.0
2018,1,2,17,15,7.5,1.0,1.2,6.8,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,4.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,4.5,2.0,1.82,0.0
2018,1,3,7,45,0.0,5.0,0.9,4.75,5.0,4.38,0.0
2018,1,3,8,0,0.0,8.0,0.8,5.0,8.0,7.02,0.34
2018,1,3,8,15,0.0,10.5,0.8,5.4,10.5,9.21,2.68
2018,1,3,8,30,0.0,13.0,0.8,5.8,13.0,11.41,4.82
2018,1,3,8,45,0.0,18.0,0.8,6.2,18.0,15.82,8.96
2018,1,3,9,0,0.0,23.0,0.8,6.6,23.0,20.23,13.08
2018,1,3,9,15,0.0,43.0,0.9,6.8,43.0,37.92,29.37
2018,1,3,9,30,0.0,63.0,1.0,7.0,63.0,55.67,45.56
2018,1,3,9,45,0.0,74.5,1.15,7.2,74.5,65.35,54.25
2018,1,3,10,0,0.0,86.0,1.3,7.4,86.0,74.92,59.88
2018,1,3,10,15,0.0,92.0,1.45,7.5,92.0,80.22,64.33
2018,1,3,10,30,0.0,98.0,1.6,7.6,98.0,85.53,68.76
2018,1,3,10,45,0.0,95.0,1.7,7.65,95.0,83.39,66.8
2018,1,3,11,0,0.0,92.0,1.8,7.7,92.0,81.06,64.71
2018,1,3,11,15,0.0,87.5,1.75,7.8,87.5,77.33,61.42
2018,1,3,11,30,0.0,83.0,1.7,7.9,83.0,73.47,58.03
2018,1,3,11,45,0.0,65.5,1.65,7.95,65.5,57.91,44.61
2018,1,3,12,0,0.0,48.0,1.6,8.0,48.0,42.39,31.21
2018,1,3,12,15,0.0,46.5,1.6,8.05,46.5,41.06,30.06
2018,1,3,12,30,0.0,45.0,1.6,8.1,45.0,39.73,28.91
2018,1,3,12,45,0.0,43.5,1.6,8.1,43.5,38.4,27.77
2018,1,3,13,0,0.0,42.0,1.6,8.1,42.0,37.07,26.64
2018,1,3,13,15,0.0,44.0,1.85,8.1,44.0,38.83,28.2
2018,1,3,13,30,0.0,46.0,2.1,8.1,46.0,40.6,29.76
2018,1,3,13,45,0.0,48.5,2.35,8.15,48.5,42.81,31.71
2018,1,3,14,0,0.0,51.0,2.6,8.2,51.0,45.02,33.67
2018,1,3,14,15,0.0,47.5,2.7,8.2,47.5,41.91,31.02
2018,1,3,14,30,0.0,44.0,2.8,8.2,44.0,38.81,28.37
2018,1,3,14,45,0.0,38.0,2.85,8.2,38.0,33.49,23.76
2018,1,3,15,0,0.0,32.0,2.9,8.2,32.0,28.18,19.13
2018,1,3,15,15,0.0,32.0,2.9,8.2,32.0,28.18,19.13
2018,1,3,15,30,0.0,32.0,2.9,8.2,32.0,28.18,19.08
2018,1,3,15,45,0.0,26.5,1.95,7.45,26.5,23.32,14.79
2018,1,3,16,0,0.0,21.0,1.0,6.7,21.0,18.47,10.44
2018,1,3,16,15,0.0,16.0,0.95,6.6,16.0,14.06,6.34
2018,1,3,16,30,0.0,11.0,0.9,6.5,11.0,9.66,1.61
2018,1,3,16,45,0.0,6.0,0.85,6.35,6.0,5.46,0.0
2018,1,3,17,0,0.0,1.0,0.8,6.2,1.0,0.91,0.0
2018,1,3,17,15,0.0,0.5,0.9,6.2,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,1.9,6.2,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,6.7,5.0,4.55,0.0
2018,1,4,7,45,16.5,18.5,2.25,7.2,19.5,15.98,0.0
2018,1,4,8,0,20.0,32.0,2.4,7.7,34.0,27.09,17.17
2018,1,4,8,15,33.5,48.0,2.4,8.0,53.0,39.85,29.84
2018,1,4,8,30,47.0,64.0,2.4,8.3,72.0,52.4,41.68
2018,1,4,8,45,62.0,80.0,2.35,8.65,93.5,64.74,53.14
2018,1,4,9,0,77.0,96.0,2.3,9.0,115.0,74.48,62.08
2018,1,4,9,15,112.5,108.0,2.25,9.55,141.0,83.37,70.01
2018,1,4,9,30,148.0,120.0,2.2,10.1,167.0,92.07,77.63
2018,1,4,9,45,236.5,130.0,2.15,10.65,214.0,95.09,80.06
2018,1,4,10,0,325.0,140.0,2.1,11.2,261.0,108.76,83.47
2018,1,4,10,15,325.0,148.5,2.3,12.1,277.0,135.33,97.83
2018,1,4,10,30,325.0,157.0,2.5,13.0,293.0,161.64,116.63
2018,1,4,10,45,209.5,163.0,2.65,13.85,252.5,166.16,124.91
2018,1,4,11,0,94.0,169.0,2.8,14.7,212.0,161.27,125.79
2018,1,4,11,15,83.5,182.0,2.95,15.25,221.0,176.52,138.87
2018,1,4,11,30,73.0,195.0,3.1,15.8,230.0,189.82,150.15
2018,1,4,11,45,65.0,200.0,3.25,16.3,231.5,196.71,156.03
2018,1,4,12,0,57.0,205.0,3.4,16.8,233.0,202.96,161.28
2018,1,4,12,15,52.0,202.0,3.4,16.95,227.5,202.8,161.4
2018,1,4,12,30,47.0,199.0,3.4,17.1,222.0,201.99,160.96
2018,1,4,12,45,142.5,198.5,3.4,17.2,266.5,256.47,205.24
2018,1,4,13,0,238.0,198.0,3.4,17.3,311.0,318.15,255.23
2018,1,4,13,15,282.0,189.0,3.35,17.25,319.0,342.75,275.81
2018,1,4,13,30,326.0,180.0,3.3,17.2,327.0,368.11,297.17
2018,1,4,13,45,221.5,161.5,3.25,17.15,259.0,298.99,242.39
2018,1,4,14,0,117.0,143.0,3.2,17.1,191.0,215.73,174.95
2018,1,4,14,15,134.0,134.5,2.9,16.85,186.0,220.88,180.14
2018,1,4,14,30,151.0,126.0,2.6,16.6,181.0,225.81,184.92
2018,1,4,14,45,325.0,96.5,2.25,16.3,200.5,324.09,267.38
2018,1,4,15,0,499.0,67.0,1.9,16.0,220.0,404.97,333.54
2018,1,4,15,15,447.0,63.5,1.9,16.0,187.5,370.73,305.49
2018,1,4,15,30,395.0,60.0,1.9,16.0,155.0,335.18,276.2
2018,1,4,15,45,280.0,53.5,1.5,14.6,114.5,252.41,207.98
2018,1,4,16,0,165.0,47.0,1.1,13.2,74.0,164.33,133.84
2018,1,4,16,15,115.5,34.5,1.1,12.7,50.5,120.56,95.3
2018,1,4,16,30,66.0,22.0,1.1,12.2,27.0,76.2,51.89
2018,1,4,16,45,44.5,13.0,1.15,11.7,15.5,35.16,0.0
2018,1,4,17,0,23.0,4.0,1.2,11.2,4.0,15.23,0.0
2018,1,4,17,15,11.5,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,15,48.5,4.5,1.25,9.9,5.0,0.0,0.0
2018,1,5,7,30,97.0,9.0,1.3,10.3,10.0,8.19,0.0
2018,1,5,7,45,124.0,14.5,1.35,10.65,22.0,11.5,0.0
2018,1,5,8,0,151.0,20.0,1.4,11.0,34.0,15.51,7.29
2018,1,5,8,15,76.5,37.5,1.5,11.3,44.5,30.09,20.89
2018,1,5,8,30,2.0,55.0,1.6,11.6,55.0,46.89,36.26
2018,1,5,8,45,8.0,69.0,1.7,11.95,71.0,58.43,46.85
2018,1,5,9,0,14.0,83.0,1.8,12.3,87.0,69.86,57.17
2018,1,5,9,15,12.5,96.5,1.75,12.45,100.0,80.77,66.92
2018,1,5,9,30,11.0,110.0,1.7,12.6,113.0,91.54,76.4
2018,1,5,9,45,9.5,110.5,1.65,12.7,113.5,92.91,77.47
2018,1,5,10,0,8.0,111.0,1.6,12.8,114.0,94.37,74.95
2018,1,5,10,15,4.0,98.5,1.6,12.95,100.0,85.73,67.46
2018,1,5,10,30,0.0,86.0,1.6,13.1,86.0,75.67,58.97
2018,1,5,10,45,0.0,72.5,1.6,13.2,72.5,64.12,49.1
2018,1,5,11,0,0.0,59.0,1.6,13.3,59.0,52.13,38.88
2018,1,5,11,15,7.5,99.0,1.65,13.45,102.5,89.14,69.77
2018,1,5,11,30,15.0,139.0,1.7,13.6,146.0,126.04,100.22
2018,1,5,11,45,24.5,141.5,1.75,13.7,153.5,133.19,105.9
2018,1,5,12,0,34.0,144.0,1.8,13.8,161.0,141.1,112.39
2018,1,5,12,15,23.5,122.0,1.85,13.75,133.5,119.42,94.75
2018,1,5,12,30,13.0,100.0,1.9,13.7,106.0,94.46,74.18
2018,1,5,12,45,29.5,135.0,1.95,13.7,149.0,137.46,110.13
2018,1,5,13,0,46.0,170.0,2.0,13.7,192.0,181.15,146.29
2018,1,5,13,15,41.0,158.0,2.0,13.6,177.0,169.77,137.14
2018,1,5,13,30,36.0,146.0,2.0,13.5,162.0,157.7,127.49
2018,1,5,13,45,37.0,129.5,2.0,13.35,145.5,143.88,116.43
2018,1,5,14,0,38.0,113.0,2.0,13.2,129.0,129.58,104.9
2018,1,5,14,15,28.5,110.5,1.85,12.95,122.0,123.12,99.63
2018,1,5,14,30,19.0,108.0,1.7,12.7,115.0,110.65,89.21
2018,1,5,14,45,9.5,84.5,1.5,12.5,88.0,82.2,65.15
2018,1,5,15,0,0.0,61.0,1.3,12.3,61.0,53.89,40.9
2018,1,5,15,15,0.0,51.5,1.3,12.3,51.5,45.46,33.69
2018,1,5,15,30,0.0,42.0,1.3,12.3,42.0,37.04,26.39
2018,1,5,15,45,0.0,33.5,1.2,11.6,33.5,29.52,19.86
2018,1,5,16,0,0.0,25.0,1.1,10.9,25.0,22.0,13.25
2018,1,5,16,15,0.0,18.0,1.2,10.7,18.0,15.83,7.69
2018,1,5,16,30,0.0,11.0,1.3,10.5,11.0,9.66,1.77
2018,1,5,16,45,0.0,6.0,1.4,10.25,6.0,5.46,0.0
2018,1,5,17,0,0.0,1.0,1.5,10.0,1.0,0.91,0.0
2018,1,5,17,15,0.0,0.5,1.75,9.85,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,15,15.5,2.5,1.2,5.15,2.5,0.0,0.0
2018,1,6,7,30,31.0,5.0,1.3,5.7,5.0,4.55,0.0
2018,1,6,7,45,79.0,15.0,1.4,6.3,21.0,11.75,0.0
2018,1,6,8,0,127.0,25.0,1.5,6.9,37.0,19.36,10.75
2018,1,6,8,15,299.5,34.0,1.55,7.3,81.5,26.56,18.13
2018,1,6,8,30,472.0,43.0,1.6,7.7,126.0,33.44,24.71
2018,1,6,8,45,612.0,43.5,1.7,8.1,179.5,36.16,27.39
2018,1,6,9,0,752.0,44.0,1.8,8.5,233.0,36.25,27.55
2018,1,6,9,15,781.0,48.0,1.85,8.9,271.0,38.97,30.03
2018,1,6,9,30,810.0,52.0,1.9,9.3,309.0,41.68,32.42
2018,1,6,9,45,827.0,55.5,1.9,9.7,342.0,43.88,34.32
2018,1,6,10,0,844.0,59.0,1.9,10.1,375.0,65.76,40.75
2018,1,6,10,15,860.5,60.5,2.0,10.5,403.5,112.85,60.0
2018,1,6,10,30,877.0,62.0,2.1,10.9,432.0,160.5,92.13
2018,1,6,10,45,888.5,63.0,2.2,11.3,454.0,207.25,130.33
2018,1,6,11,0,900.0,64.0,2.3,11.7,476.0,253.65,171.45
2018,1,6,11,15,908.5,64.0,2.3,11.95,491.0,297.83,212.13
2018,1,6,11,30,917.0,64.0,2.3,12.2,506.0,340.93,252.06
2018,1,6,11,45,921.5,64.0,2.3,12.45,514.0,381.38,289.49
2018,1,6,12,0,926.0,64.0,2.3,12.7,522.0,420.05,324.78
2018,1,6,12,15,925.5,64.0,2.25,12.8,521.5,454.67,356.22
2018,1,6,12,30,925.0,64.0,2.2,12.9,521.0,486.84,384.94
2018,1,6,12,45,920.0,64.5,2.1,13.0,513.0,514.8,409.53
2018,1,6,13,0,915.0,65.0,2.0,13.1,505.0,539.85,431.2
2018,1,6,13,15,908.5,64.5,1.9,13.05,490.0,560.07,448.88
2018,1,6,13,30,902.0,64.0,1.8,13.0,475.0,577.19,463.76
2018,1,6,13,45,890.5,63.0,1.7,13.0,452.5,587.77,473.23
2018,1,6,14,0,879.0,62.0,1.6,13.0,430.0,595.06,479.94
2018,1,6,14,15,853.5,59.5,1.6,12.8,397.0,588.98,477.28
2018,1,6,14,30,828.0,57.0,1.6,12.6,364.0,579.49,471.82
2018,1,6,14,45,792.0,57.5,1.55,12.45,329.0,568.63,464.32
2018,1,6,15,0,756.0,58.0,1.5,12.3,294.0,550.42,450.84
2018,1,6,15,15,737.0,53.5,1.5,12.3,259.5,533.91,438.3
2018,1,6,15,30,718.0,49.0,1.5,12.3,225.0,514.84,422.82
2018,1,6,15,45,668.5,44.5,1.15,10.95,185.0,475.2,390.07
2018,1,6,16,0,619.0,40.0,0.8,9.6,145.0,434.0,354.11
2018,1,6,16,15,527.0,34.0,0.85,9.15,105.5,365.81,295.2
2018,1,6,16,30,435.0,28.0,0.9,8.7,66.0,297.64,222.77
2018,1,6,16,45,269.5,18.5,0.9,8.3,38.0,183.56,0.0
2018,1,6,17,0,104.0,9.0,0.9,7.9,10.0,61.0,0.0
2018,1,6,17,15,52.0,4.5,0.9,7.7,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,7,7,15,3.0,2.0,1.6,3.25,2.0,0.0,0.0
2018,1,7,7,30,6.0,4.0,1.6,3.4,4.0,3.64,0.0
2018,1,7,7,45,7.0,15.5,1.6,3.55,16.0,13.69,0.0
2018,1,7,8,0,8.0,27.0,1.6,3.7,28.0,23.41,14.42
2018,1,7,8,15,4.0,40.5,1.55,3.8,41.0,34.91,25.96
2018,1,7,8,30,0.0,54.0,1.5,3.9,54.0,46.17,36.77
2018,1,7,8,45,0.5,68.5,1.4,4.0,68.5,58.07,48.03
2018,1,7,9,0,1.0,83.0,1.3,4.1,83.0,69.84,59.01
2018,1,7,9,15,0.5,80.0,1.35,4.3,80.0,68.6,57.89
2018,1,7,9,30,0.0,77.0,1.4,4.5,77.0,66.93,56.3
2018,1,7,9,45,0.0,81.5,1.45,4.7,81.5,70.95,59.87
2018,1,7,10,0,0.0,86.0,1.5,4.9,86.0,74.96,60.48
2018,1,7,10,15,0.0,96.0,1.55,5.3,96.0,83.47,67.68
2018,1,7,10,30,0.0,106.0,1.6,5.7,106.0,92.06,74.88
2018,1,7,10,45,0.0,97.0,1.65,6.05,97.0,85.08,68.64
2018,1,7,11,0,0.0,88.0,1.7,6.4,88.0,77.68,62.09
2018,1,7,11,15,0.0,90.5,1.65,6.95,90.5,79.92,63.82
2018,1,7,11,30,0.0,93.0,1.6,7.5,93.0,82.16,65.55
2018,1,7,11,45,0.0,102.5,1.55,8.05,102.5,90.5,72.48
2018,1,7,12,0,0.0,112.0,1.5,8.6,112.0,98.94,79.46
2018,1,7,12,15,0.0,110.0,1.45,8.9,110.0,97.35,78.0
2018,1,7,12,30,0.0,108.0,1.4,9.2,108.0,95.73,76.54
2018,1,7,12,45,0.0,111.0,1.35,9.55,111.0,98.59,78.89
2018,1,7,13,0,0.0,114.0,1.3,9.9,114.0,101.52,81.3
2018,1,7,13,15,1.0,124.0,1.25,10.0,124.5,111.56,89.81
2018,1,7,13,30,2.0,134.0,1.2,10.1,135.0,122.04,98.68
2018,1,7,13,45,2.0,133.0,1.1,10.25,134.0,121.88,98.57
2018,1,7,14,0,2.0,132.0,1.0,10.4,133.0,121.9,98.66
2018,1,7,14,15,2.5,124.0,0.9,10.2,125.0,115.41,93.42
2018,1,7,14,30,3.0,116.0,0.8,10.0,117.0,108.94,88.18
2018,1,7,14,45,2.0,105.5,0.65,9.75,106.0,98.98,79.9
2018,1,7,15,0,1.0,95.0,0.5,9.5,95.0,88.98,71.51
2018,1,7,15,15,0.5,81.5,0.5,9.5,81.5,76.0,60.43
2018,1,7,15,30,0.0,68.0,0.5,9.5,68.0,62.86,49.07
2018,1,7,15,45,0.0,55.5,0.7,8.6,55.5,50.99,38.79
2018,1,7,16,0,0.0,43.0,0.9,7.7,43.0,38.92,28.15
2018,1,7,16,15,0.0,32.0,0.9,7.5,32.0,28.37,18.61
2018,1,7,16,30,0.0,21.0,0.9,7.3,21.0,18.5,9.14
2018,1,7,16,45,9.0,12.0,0.9,7.1,12.0,15.55,0.0
2018,1,7,17,0,18.0,3.0,0.9,6.9,3.0,11.91,0.0
2018,1,7,17,15,9.0,1.5,0.9,6.85,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,6.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.25,6.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,6.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,7.0,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.65,7.2,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.8,7.4,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,1.95,7.6,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,7.8,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.25,8.05,8.5,7.46,1.18
2018,1,8,9,0,0.0,10.0,2.4,8.3,10.0,8.78,2.41
2018,1,8,9,15,0.0,11.5,2.55,8.5,11.5,10.1,3.63
2018,1,8,9,30,0.0,13.0,2.7,8.7,13.0,11.43,4.83
2018,1,8,9,45,0.0,19.0,2.85,8.9,19.0,16.72,9.66
2018,1,8,10,0,0.0,25.0,3.0,9.1,25.0,22.01,13.6
2018,1,8,10,15,0.0,31.0,3.0,9.2,31.0,27.32,18.19
2018,1,8,10,30,0.0,37.0,3.0,9.3,37.0,32.63,22.75
2018,1,8,10,45,0.0,39.0,2.95,9.4,39.0,34.4,24.24
2018,1,8,11,0,0.0,41.0,2.9,9.5,41.0,36.18,25.72
2018,1,8,11,15,0.0,46.0,2.85,9.6,46.0,40.61,29.5
2018,1,8,11,30,0.0,51.0,2.8,9.7,51.0,45.04,33.27
2018,1,8,11,45,0.0,50.0,2.7,9.85,50.0,44.16,32.47
2018,1,8,12,0,0.0,49.0,2.6,10.0,49.0,43.28,31.68
2018,1,8,12,15,0.0,44.0,2.45,10.05,44.0,38.85,27.87
2018,1,8,12,30,0.0,39.0,2.3,10.1,39.0,34.42,24.06
2018,1,8,12,45,0.0,39.0,2.15,10.2,39.0,34.42,24.07
2018,1,8,13,0,0.0,39.0,2.0,10.3,39.0,34.42,24.08
2018,1,8,13,15,0.0,35.5,1.8,10.35,35.5,31.32,21.43
2018,1,8,13,30,0.0,32.0,1.6,10.4,32.0,28.22,18.79
2018,1,8,13,45,0.0,32.0,1.4,10.4,32.0,28.21,18.82
2018,1,8,14,0,0.0,32.0,1.2,10.4,32.0,28.21,18.86
2018,1,8,14,15,0.0,40.0,1.15,10.3,40.0,35.27,25.03
2018,1,8,14,30,0.0,48.0,1.1,10.2,48.0,42.35,31.22
2018,1,8,14,45,0.0,42.5,1.0,10.05,42.5,37.48,27.06
2018,1,8,15,0,0.0,37.0,0.9,9.9,37.0,32.6,22.88
2018,1,8,15,15,0.0,23.5,0.9,9.9,23.5,20.67,12.47
2018,1,8,15,30,0.0,10.0,0.9,9.9,10.0,8.78,2.04
2018,1,8,15,45,0.0,17.0,0.95,9.5,17.0,14.94,7.41
2018,1,8,16,0,0.0,24.0,1.0,9.1,24.0,21.12,12.67
2018,1,8,16,15,0.0,19.0,1.0,9.0,19.0,16.71,8.61
2018,1,8,16,30,0.0,14.0,1.0,8.9,14.0,12.31,4.24
2018,1,8,16,45,0.0,8.0,1.0,8.8,8.0,7.02,0.0
2018,1,8,17,0,0.0,2.0,1.0,8.7,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,1.0,8.75,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,8.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,9.1,2.0,1.82,0.0
2018,1,9,7,45,0.0,7.0,1.1,9.45,7.0,6.14,0.0
2018,1,9,8,0,0.0,12.0,1.2,9.8,12.0,10.54,3.23
2018,1,9,8,15,0.0,17.0,1.25,10.1,17.0,14.94,7.63
2018,1,9,8,30,0.0,22.0,1.3,10.4,22.0,19.35,11.8
2018,1,9,8,45,0.0,29.0,1.35,10.7,29.0,25.53,17.52
2018,1,9,9,0,0.0,36.0,1.4,11.0,36.0,31.72,23.18
2018,1,9,9,15,0.0,44.0,1.3,11.15,44.0,38.8,29.61
2018,1,9,9,30,0.0,52.0,1.2,11.3,52.0,45.9,35.97
2018,1,9,9,45,0.0,64.0,1.1,11.5,64.0,56.55,45.46
2018,1,9,10,0,0.0,76.0,1.0,11.7,76.0,66.96,52.09
2018,1,9,10,15,0.0,80.0,0.8,11.7,80.0,70.51,55.0
2018,1,9,10,30,0.0,84.0,0.6,11.7,84.0,74.04,57.88
2018,1,9,10,45,7.0,121.0,0.45,11.7,124.0,106.02,84.36
2018,1,9,11,0,14.0,158.0,0.3,11.7,164.0,138.56,110.77
2018,1,9,11,15,13.0,153.0,0.4,11.7,159.0,135.89,108.5
2018,1,9,11,30,12.0,148.0,0.5,11.7,154.0,132.76,106.03
2018,1,9,11,45,7.0,122.0,0.65,11.7,125.5,109.81,87.23
2018,1,9,12,0,2.0,96.0,0.8,11.7,97.0,85.69,67.24
2018,1,9,12,15,1.0,75.0,0.95,11.7,75.5,66.78,51.37
2018,1,9,12,30,0.0,54.0,1.1,11.7,54.0,47.71,35.23
2018,1,9,12,45,0.0,70.5,1.25,11.7,70.5,62.36,47.72
2018,1,9,13,0,0.0,87.0,1.4,11.7,87.0,77.06,60.18
2018,1,9,13,15,1.5,100.0,1.45,11.65,100.5,89.72,70.94
2018,1,9,13,30,3.0,113.0,1.5,11.6,114.0,102.81,82.07
2018,1,9,13,45,7.0,111.5,1.55,11.55,114.5,104.16,83.39
2018,1,9,14,0,11.0,110.0,1.6,11.5,115.0,105.7,84.93
2018,1,9,14,15,7.0,79.5,1.5,11.35,82.5,74.76,58.8
2018,1,9,14,30,3.0,49.0,1.4,11.2,50.0,45.08,33.45
2018,1,9,14,45,8.5,70.5,1.3,11.1,73.0,67.71,53.15
2018,1,9,15,0,14.0,92.0,1.2,11.0,96.0,93.59,75.47
2018,1,9,15,15,7.5,55.0,1.2,11.0,57.0,53.2,40.69
2018,1,9,15,30,1.0,18.0,1.2,11.0,18.0,16.43,8.7
2018,1,9,15,45,50.0,18.0,0.95,10.45,27.0,53.71,42.07
2018,1,9,16,0,99.0,18.0,0.7,9.9,36.0,91.93,75.15
2018,1,9,16,15,49.5,11.5,0.7,9.65,20.5,52.91,40.15
2018,1,9,16,30,0.0,5.0,0.7,9.4,5.0,4.38,0.0
2018,1,9,16,45,4.0,4.0,0.7,9.15,4.0,5.72,0.0
2018,1,9,17,0,8.0,3.0,0.7,8.9,3.0,6.84,0.0
2018,1,9,17,15,4.0,1.5,0.75,8.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,1.85,5.75,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,1.9,6.1,6.0,5.46,0.0
2018,1,10,7,45,62.5,21.0,1.9,6.45,26.0,17.06,0.0
2018,1,10,8,0,108.0,36.0,1.9,6.8,46.0,28.73,18.81
2018,1,10,8,15,166.0,49.5,1.95,7.05,74.5,39.12,29.37
2018,1,10,8,30,224.0,63.0,2.0,7.3,103.0,49.3,39.1
2018,1,10,8,45,220.5,79.0,2.1,7.55,126.5,60.76,49.81
2018,1,10,9,0,217.0,95.0,2.2,7.8,150.0,71.87,60.02
2018,1,10,9,15,224.5,111.0,2.25,7.9,176.0,82.7,69.86
2018,1,10,9,30,232.0,127.0,2.3,8.0,202.0,93.21,79.28
2018,1,10,9,45,176.0,140.5,2.3,8.15,201.0,105.94,90.55
2018,1,10,10,0,120.0,154.0,2.3,8.3,200.0,117.57,94.7
2018,1,10,10,15,129.5,169.5,2.35,8.4,222.0,138.93,109.4
2018,1,10,10,30,139.0,185.0,2.4,8.5,244.0,161.49,126.69
2018,1,10,10,45,175.0,191.0,2.4,8.6,269.5,183.05,142.93
2018,1,10,11,0,211.0,197.0,2.4,8.7,295.0,207.67,162.52
2018,1,10,11,15,124.0,175.5,2.4,8.75,233.5,181.5,144.77
2018,1,10,11,30,37.0,154.0,2.4,8.8,172.0,145.21,117.48
2018,1,10,11,45,19.0,136.5,2.4,8.85,146.0,126.46,102.29
2018,1,10,12,0,1.0,119.0,2.4,8.9,120.0,105.44,84.84
2018,1,10,12,15,70.0,151.0,2.35,9.0,186.5,164.86,134.43
2018,1,10,12,30,139.0,183.0,2.3,9.1,253.0,233.17,191.11
2018,1,10,12,45,128.0,188.0,2.25,9.15,251.5,239.72,196.87
2018,1,10,13,0,117.0,193.0,2.2,9.2,250.0,245.58,202.11
2018,1,10,13,15,84.0,190.5,2.15,9.25,231.0,224.72,185.11
2018,1,10,13,30,51.0,188.0,2.1,9.3,212.0,208.22,171.49
2018,1,10,13,45,84.5,182.5,2.05,9.4,220.0,225.77,186.85
2018,1,10,14,0,118.0,177.0,2.0,9.5,228.0,253.26,210.33
2018,1,10,14,15,238.5,133.0,1.9,9.5,227.0,292.58,245.14
2018,1,10,14,30,359.0,89.0,1.8,9.5,226.0,333.82,281.27
2018,1,10,14,45,273.0,76.0,1.7,9.55,175.0,269.83,228.03
2018,1,10,15,0,187.0,63.0,1.6,9.6,124.0,203.5,172.09
2018,1,10,15,15,234.0,53.5,1.6,9.6,120.0,222.75,189.42
2018,1,10,15,30,281.0,44.0,1.6,9.6,116.0,248.32,211.14
2018,1,10,15,45,231.5,38.0,1.2,9.2,90.5,202.52,171.31
2018,1,10,16,0,182.0,32.0,0.8,8.8,65.0,165.01,137.91
2018,1,10,16,15,150.0,25.0,0.8,8.6,47.5,136.82,112.06
2018,1,10,16,30,118.0,18.0,0.8,8.4,30.0,109.42,84.47
2018,1,10,16,45,69.5,11.0,0.8,8.2,17.0,65.02,16.52
2018,1,10,17,0,21.0,4.0,0.8,8.0,4.0,14.49,0.0
2018,1,10,17,15,10.5,2.0,0.8,7.95,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,7,15,29.0,4.0,0.5,7.95,4.5,0.0,0.0
2018,1,11,7,30,58.0,8.0,0.6,8.1,9.0,7.28,0.0
2018,1,11,7,45,124.5,19.0,0.7,8.3,29.0,14.97,0.0
2018,1,11,8,0,191.0,30.0,0.8,8.5,49.0,23.36,14.21
2018,1,11,8,15,148.0,49.0,0.95,8.85,68.0,38.72,28.86
2018,1,11,8,30,105.0,68.0,1.1,9.2,87.0,54.01,43.06
2018,1,11,8,45,133.0,84.0,1.25,9.55,114.0,65.93,54.08
2018,1,11,9,0,161.0,100.0,1.4,9.9,141.0,77.59,64.66
2018,1,11,9,15,243.0,108.5,1.45,10.2,181.5,81.13,67.81
2018,1,11,9,30,325.0,117.0,1.5,10.5,222.0,87.2,73.12
2018,1,11,9,45,231.0,134.0,1.6,10.8,212.5,97.6,82.19
2018,1,11,10,0,137.0,151.0,1.7,11.1,203.0,116.17,92.24
2018,1,11,10,15,68.5,142.5,1.6,11.5,168.5,120.47,94.73
2018,1,11,10,30,0.0,134.0,1.5,11.9,134.0,114.32,91.75
2018,1,11,10,45,2.0,138.5,1.45,12.25,139.5,119.27,95.54
2018,1,11,11,0,4.0,143.0,1.4,12.6,145.0,124.34,99.41
2018,1,11,11,15,69.0,178.0,1.3,12.9,212.0,169.66,134.42
2018,1,11,11,30,134.0,213.0,1.2,13.2,279.0,223.28,176.26
2018,1,11,11,45,194.0,218.0,1.05,13.5,315.0,257.67,202.81
2018,1,11,12,0,254.0,223.0,0.9,13.8,351.0,298.98,235.05
2018,1,11,12,15,228.5,225.5,0.95,13.95,340.5,301.14,238.06
2018,1,11,12,30,203.0,228.0,1.0,14.1,330.0,303.49,241.08
2018,1,11,12,45,178.5,225.0,1.05,14.25,314.0,299.13,238.57
2018,1,11,13,0,154.0,222.0,1.1,14.4,298.0,292.73,234.23
2018,1,11,13,15,278.5,196.0,1.2,14.35,328.5,349.24,280.61
2018,1,11,13,30,403.0,170.0,1.3,14.3,359.0,411.68,331.23
2018,1,11,13,45,478.5,149.0,1.4,14.25,363.0,446.06,359.79
2018,1,11,14,0,554.0,128.0,1.5,14.2,367.0,480.18,388.42
2018,1,11,14,15,624.5,104.0,1.45,14.0,357.0,512.89,415.39
2018,1,11,14,30,695.0,80.0,1.4,13.8,347.0,538.06,436.55
2018,1,11,14,45,696.5,73.5,1.35,13.6,321.0,537.94,437.44
2018,1,11,15,0,698.0,67.0,1.3,13.4,295.0,532.06,433.92
2018,1,11,15,15,699.0,58.5,1.3,13.4,263.5,523.75,428.05
2018,1,11,15,30,700.0,50.0,1.3,13.4,232.0,512.63,419.3
2018,1,11,15,45,536.0,54.0,1.0,12.4,179.0,418.11,343.16
2018,1,11,16,0,372.0,58.0,0.7,11.4,126.0,317.73,260.68
2018,1,11,16,15,298.5,47.0,0.75,10.85,92.5,259.4,211.21
2018,1,11,16,30,225.0,36.0,0.8,10.3,59.0,203.42,159.02
2018,1,11,16,45,159.5,23.0,0.85,9.75,35.5,138.02,54.11
2018,1,11,17,0,94.0,10.0,0.9,9.2,12.0,57.89,0.0
2018,1,11,17,15,47.0,5.0,0.95,8.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
