Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,917.84,691.52
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,947.93,712.48
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,969.95,728.61
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,988.61,742.68
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,1000.94,752.51
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,1009.7,760.15
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,1013.65,765.32
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,1014.08,768.31
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,1006.59,766.09
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,995.7,761.7
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,978.69,751.86
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,958.5,739.94
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,939.55,731.59
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,908.3,714.36
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,847.57,674.4
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,791.21,636.89
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,752.91,611.95
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,712.94,584.77
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,647.71,536.59
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,583.4,487.11
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,490.39,411.85
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,401.97,335.91
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,292.54,237.16
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,183.55,85.79
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,68.45,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,12.73,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,22.97,11.37
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,33.61,24.22
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,38.73,29.53
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,43.8,34.45
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,47.38,37.8
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,50.88,40.91
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,53.01,42.65
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,60.53,49.18
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,60.54,48.89
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,65.54,53.03
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,68.06,54.93
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,97.52,55.49
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,159.87,91.76
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,214.6,132.32
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,268.86,178.11
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,323.92,226.62
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,379.16,275.65
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,434.54,323.98
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,488.19,369.96
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,541.25,414.12
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,591.78,454.97
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,641.05,493.63
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,687.94,530.05
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,733.07,564.34
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,774.36,594.91
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,813.39,621.73
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,849.22,647.07
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,882.41,670.57
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,911.44,690.92
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,937.49,709.28
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,957.72,724.05
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,974.61,736.7
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,986.72,746.07
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,995.36,753.28
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,997.06,756.87
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,995.26,758.26
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,987.67,755.99
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,976.76,751.57
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,958.59,740.77
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,947.25,734.91
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,918.08,719.53
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,886.33,702.56
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,844.02,676.35
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,799.92,648.2
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,750.81,615.36
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,696.5,577.32
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,627.63,525.65
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,560.07,472.83
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,471.8,400.56
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,387.78,327.32
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,281.23,230.31
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,175.57,93.58
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,66.79,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,10.91,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,22.63,11.88
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,33.86,24.54
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,45.37,35.6
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,56.43,46.0
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,61.84,51.01
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,68.2,56.67
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,63.09,51.8
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,58.87,47.74
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,61.14,49.51
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,69.97,57.1
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,69.42,56.3
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,104.31,61.04
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,155.89,90.09
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,209.42,130.73
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,269.63,181.85
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,322.86,229.38
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,376.18,277.37
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,430.16,325.28
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,483.27,371.85
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,535.89,416.82
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,586.38,458.96
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,635.78,499.19
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,682.65,537.03
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,727.87,572.91
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,769.28,605.24
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,808.55,633.81
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,844.34,659.92
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,877.56,684.17
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,906.73,705.74
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,932.95,725.32
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,954.34,741.79
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,972.47,756.12
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,984.85,766.41
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,993.77,774.46
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,997.32,778.81
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,997.42,780.92
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,991.11,779.03
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,981.44,774.91
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,963.6,763.92
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,942.7,750.84
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,925.67,742.64
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,896.16,725.12
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,858.52,700.19
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,818.85,673.38
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,767.06,636.64
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,714.37,598.22
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,653.29,551.49
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,588.3,499.77
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,503.05,428.96
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,421.74,357.64
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,312.66,258.18
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,202.69,119.88
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,81.81,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,13.64,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,16.77,7.71
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,21.35,13.34
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,21.95,14.24
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,22.7,15.06
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,20.16,12.75
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,21.12,13.58
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,31.74,23.11
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,42.38,32.54
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,87.95,72.8
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,128.56,107.86
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,138.99,116.3
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,152.66,120.87
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,177.37,139.02
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,204.97,159.61
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,228.8,177.65
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,264.62,205.53
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,292.11,226.63
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,323.48,251.2
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,366.5,285.18
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,409.92,318.8
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,457.6,355.85
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,518.62,403.01
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,558.03,434.13
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,604.94,470.85
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,635.92,494.84
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,666.93,518.75
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,729.69,566.5
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,796.25,616.22
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,762.66,589.48
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,721.81,557.54
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,800.39,619.16
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,883.05,682.26
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,945.91,728.27
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,1000.0,767.2
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,1001.58,769.73
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,999.67,770.39
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,990.94,766.71
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,978.86,760.87
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,958.56,748.43
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,935.21,733.95
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,905.2,716.6
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,878.97,701.82
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,836.83,674.27
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,793.01,645.02
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,737.01,605.48
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,680.52,564.52
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,610.38,510.8
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,541.41,456.37
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,452.6,382.91
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,368.79,310.03
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,265.36,217.26
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,162.66,100.93
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,58.54,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,11.82,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,24.53,14.37
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,37.95,28.13
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,42.11,32.46
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,48.24,38.26
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,61.09,49.92
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,71.52,59.17
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,67.44,55.27
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,62.75,50.8
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,71.16,58.01
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,78.97,64.58
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,86.68,71.06
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,129.32,84.14
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,164.47,114.37
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,191.23,145.82
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,209.54,163.19
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,229.95,181.63
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,246.58,194.7
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,263.25,207.7
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,307.07,241.66
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,354.32,278.12
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,344.85,270.54
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,332.89,261.03
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,342.56,268.75
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,352.98,277.08
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,371.63,290.97
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,390.01,304.48
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,406.91,317.74
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,424.28,331.41
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,469.33,366.99
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,526.26,411.23
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,581.83,455.7
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,651.55,510.29
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,568.99,447.51
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,480.56,379.36
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,642.77,510.66
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,791.73,628.11
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,847.69,673.09
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,895.9,711.07
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,877.35,698.89
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,855.92,685.06
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,834.01,671.83
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,809.39,656.53
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,749.82,614.09
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,689.6,570.47
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,651.13,542.78
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,610.96,512.97
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,567.61,479.43
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,523.25,443.81
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,469.17,398.51
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,415.99,350.73
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,309.51,255.11
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,209.24,138.56
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,81.69,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,8.64,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,17.28,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,25.89,15.85
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,38.4,28.63
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,45.91,35.98
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,54.92,44.41
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,77.88,65.21
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,100.88,85.68
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,86.26,72.27
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,79.54,65.97
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,79.82,65.91
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,80.1,65.83
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,76.06,61.95
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,114.4,68.04
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,170.68,104.41
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,220.72,143.52
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,266.57,184.53
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,317.14,230.37
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,331.69,252.19
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,325.11,253.39
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,355.34,278.54
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,371.95,291.86
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,373.15,292.95
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,372.81,292.77
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,430.78,338.85
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,494.44,388.99
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,465.52,365.04
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,424.96,331.85
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,441.76,345.08
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,458.91,358.36
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,571.3,447.7
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,686.62,536.92
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,729.32,569.46
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,771.63,602.04
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,765.51,597.98
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,756.82,592.41
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,724.84,571.93
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,696.19,553.79
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,686.36,547.21
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,683.27,545.35
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,799.99,636.59
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,901.84,711.44
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,885.05,701.52
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,870.57,694.21
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,846.75,679.78
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,819.79,662.91
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,768.97,627.75
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,717.25,591.05
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,657.88,547.17
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,594.66,498.39
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,512.99,432.39
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,435.04,365.88
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,329.94,272.18
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,227.44,157.05
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,92.35,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,6.82,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,12.87,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,26.07,16.36
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,39.38,29.63
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,54.08,43.45
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,68.32,56.61
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,76.65,64.14
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,80.1,67.06
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,91.32,76.78
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,101.88,85.75
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,126.97,107.33
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,153.7,129.96
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,166.51,140.35
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,201.18,158.44
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,223.61,173.39
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,260.47,200.9
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,298.38,228.33
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,334.2,255.28
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,364.11,280.9
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,391.71,304.08
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,431.02,335.04
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,474.72,369.4
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,540.72,421.59
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,623.91,486.99
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,681.27,532.39
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,740.13,578.7
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,781.16,609.66
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,820.06,637.17
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,855.37,662.38
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,888.17,685.82
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,916.14,705.58
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,941.18,723.37
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,961.38,738.02
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,978.36,750.59
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,989.66,759.39
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,997.57,766.06
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,999.06,768.77
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,997.13,769.32
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,989.39,765.54
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,988.83,766.99
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,970.75,756.12
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,949.62,743.3
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,919.99,725.28
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,887.76,705.3
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,847.51,679.21
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,810.76,655.34
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,757.91,618.44
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,704.41,580.16
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,637.56,530.6
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,571.78,479.91
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,488.79,412.82
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,409.34,344.6
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,304.61,251.72
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,208.53,148.12
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,79.89,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.18,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.27,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,12.75,5.25
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,19.36,11.77
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,30.86,22.47
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,42.38,33.1
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,67.17,55.55
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,87.65,73.73
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,102.02,86.12
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,115.77,97.74
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,91.95,76.21
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,72.07,58.31
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,76.4,61.79
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,121.35,68.94
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,172.01,100.39
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,224.91,141.69
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,286.17,193.63
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,340.63,241.53
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,394.21,288.8
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,448.56,335.86
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,501.42,380.83
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,553.84,424.11
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,605.32,465.52
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,655.77,504.97
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,702.57,540.4
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,747.7,573.64
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,789.97,603.71
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,830.07,630.64
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,866.02,655.09
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,899.37,677.69
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,928.72,697.55
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,955.07,715.42
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,959.24,719.13
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,969.21,727.07
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,961.65,723.38
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,958.47,722.9
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,969.51,732.94
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,970.24,735.99
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,948.85,724.16
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,917.93,705.75
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,889.9,687.94
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,859.24,668.18
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,710.49,563.27
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,556.95,447.96
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,531.17,432.45
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,503.36,414.35
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,546.68,453.98
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,564.44,473.09
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,561.49,473.32
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,547.03,463.4
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,453.31,386.7
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,364.62,309.82
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,277.06,230.53
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,199.26,145.45
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,80.62,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,10.46,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.21,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,28.53,18.82
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,38.59,28.98
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,46.74,36.84
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,52.7,42.48
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,56.65,46.09
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,60.46,49.42
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,62.11,50.66
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,63.7,51.81
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,64.09,51.88
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,71.41,58.09
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,75.07,60.94
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,124.45,70.71
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,175.19,102.69
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,228.21,144.22
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,289.77,196.38
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,344.14,243.9
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,397.48,290.6
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,451.2,336.68
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,504.07,381.28
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,556.52,424.29
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,607.26,465.04
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,656.96,503.96
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,703.44,540.18
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,748.26,574.5
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,790.6,605.69
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,830.83,633.9
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,866.54,659.06
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,899.68,682.46
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,929.28,703.44
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,955.92,722.47
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,976.78,737.31
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,994.31,750.03
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,1007.52,760.31
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,1017.28,768.43
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,1019.57,771.94
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,1018.32,773.26
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,1012.21,771.3
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,1002.73,767.2
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,985.99,757.48
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,966.15,745.76
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,938.51,731.25
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,917.86,722.06
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,878.06,697.52
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,836.27,671.09
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,785.55,636.98
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,733.91,601.18
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,669.79,554.02
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,612.26,510.25
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,531.09,445.3
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,453.43,380.04
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,350.24,289.03
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,253.78,188.48
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,109.42,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.01,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.41,0.1
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,27.33,17.95
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,35.84,26.53
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,32.28,23.72
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,29.81,21.6
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,34.6,25.96
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,41.46,32.1
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,47.23,37.16
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,53.01,42.15
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,67.69,54.99
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,82.08,67.4
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,110.55,91.97
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,138.93,110.79
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,174.88,139.24
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,211.92,168.17
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,250.95,193.15
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,317.14,241.77
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,363.0,275.21
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,443.93,338.65
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,498.57,384.68
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,562.94,437.79
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,613.55,479.44
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,663.14,519.26
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,709.89,555.92
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,754.99,590.5
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,797.53,621.75
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,837.98,650.13
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,874.49,675.81
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,908.41,699.62
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,938.28,720.25
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,965.15,738.81
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,986.67,754.31
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,1004.84,767.66
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,1017.68,777.01
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,1027.01,784.14
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,1030.35,787.64
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,1030.14,788.92
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,1021.13,784.49
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,1008.74,777.92
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,981.71,760.95
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,951.9,742.12
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,932.87,730.79
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,920.38,724.39
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,881.68,699.72
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,841.04,673.45
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,784.96,635.1
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,728.26,595.32
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,674.38,556.7
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,615.72,512.62
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,524.72,440.39
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,438.15,368.04
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,343.44,284.46
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,255.99,193.78
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,109.94,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.55,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,9.55,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,17.13,2.13
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,29.67,20.22
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,40.41,30.8
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,45.3,35.65
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,48.31,38.51
2018,5,4,6,45,613.0,70.0,3.0,9.05,259.0,51.28,41.17
2018,5,4,7,0,666.0,76.0,3.1,9.6,311.0,54.17,43.62
2018,5,4,7,15,678.0,86.0,2.9,10.3,357.5,59.59,48.23
2018,5,4,7,30,690.0,96.0,2.7,11.0,404.0,64.62,52.4
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,77.69,63.62
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,90.05,74.03
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,100.02,72.58
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,144.52,91.19
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,201.8,133.64
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,254.18,177.02
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,299.6,214.08
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,345.84,252.11
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,387.93,284.06
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,449.45,331.5
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,505.49,376.17
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,560.31,419.11
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,607.36,454.64
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,649.74,485.42
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,668.93,497.6
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,677.41,501.19
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,711.87,523.85
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,744.06,544.14
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,774.89,563.9
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,804.75,582.69
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,824.77,594.61
