Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,13.64,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,20.16,8.81
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,27.42,17.8
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,31.31,21.69
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,38.39,28.07
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,40.67,30.12
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,42.98,32.06
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,44.77,33.44
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,46.52,34.72
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,55.25,41.95
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,57.32,43.41
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,58.53,44.11
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,66.49,50.47
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,115.24,57.7
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,165.99,88.03
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,217.7,126.6
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,270.76,169.91
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,324.21,215.06
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,378.21,260.58
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,431.41,304.76
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,484.51,347.7
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,536.94,388.97
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,588.84,428.59
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,638.47,465.27
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,686.99,500.02
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,733.53,533.13
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,778.5,563.77
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,820.56,590.65
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,860.64,616.0
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,897.39,639.51
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,931.7,661.36
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,962.09,680.5
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,989.63,697.83
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,1013.19,712.8
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,1033.6,725.87
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,1048.32,735.45
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,1059.66,743.06
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,1066.14,747.77
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,1069.2,750.5
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,1066.66,750.25
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,1060.71,748.04
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,1049.07,742.27
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,1034.27,734.64
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,1012.11,722.98
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,987.06,709.52
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,955.15,691.26
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,920.96,671.41
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,879.04,646.35
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,835.63,619.91
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,790.66,593.36
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,736.44,559.44
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,671.92,516.74
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,608.45,472.88
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,527.21,415.11
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,456.23,360.79
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,357.13,279.84
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,266.85,194.66
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,146.93,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,35.81,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,10.91,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,20.81,9.24
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,31.83,21.84
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,41.32,30.86
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,50.5,39.34
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,57.11,45.29
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,64.49,51.72
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,67.93,54.52
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,71.18,57.06
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,72.3,57.67
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,73.33,58.19
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,73.18,57.68
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,78.51,61.85
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,122.84,69.79
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,177.17,104.59
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,224.82,140.69
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,274.46,181.85
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,323.91,224.42
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,375.29,268.87
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,431.4,316.55
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,482.44,359.69
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,532.59,401.55
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,582.46,442.2
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,630.9,480.72
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,678.57,517.78
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,723.58,552.32
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,767.29,585.27
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,807.99,614.43
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,846.98,641.68
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,882.88,666.55
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,916.6,689.83
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,946.18,710.34
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,973.1,729.02
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,993.93,743.74
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,1011.66,756.44
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,1024.77,766.27
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,1034.64,774.04
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,1039.22,778.85
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,1040.52,781.59
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,1035.55,780.21
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,1027.39,776.82
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,1012.4,768.06
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,994.39,757.34
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,980.1,752.02
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,952.49,737.24
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,914.94,714.07
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,875.42,689.22
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,834.38,663.1
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,787.37,631.96
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,729.29,591.18
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,671.35,549.46
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,602.47,497.94
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,535.3,445.9
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,457.09,381.8
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,382.57,317.88
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,291.91,238.35
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,212.67,160.44
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,116.22,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,24.95,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,8.19,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,17.22,6.6
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,27.13,17.94
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,33.2,23.92
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,39.22,29.59
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,49.25,38.68
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,64.38,52.15
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,89.83,74.51
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,109.59,91.48
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,120.86,100.79
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,128.28,106.64
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,114.57,94.26
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,112.59,92.09
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,135.46,85.48
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,170.99,102.95
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,218.58,137.14
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,274.11,181.37
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,324.67,225.5
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,376.48,270.87
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,428.24,315.74
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,480.71,360.22
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,532.16,403.13
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,583.18,444.65
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,631.63,482.96
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,679.05,519.5
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,724.26,554.09
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,767.96,586.72
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,809.29,615.31
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,848.7,642.37
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,884.3,667.04
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,917.56,690.06
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,947.42,711.09
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,974.52,730.29
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,996.4,746.1
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,1015.14,759.92
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,1028.67,770.35
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,1038.86,778.69
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,1044.78,784.78
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,1047.36,788.78
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,1043.99,788.51
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,1037.31,786.16
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,1024.32,778.83
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,1008.21,769.5
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,987.03,759.29
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,963.04,747.06
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,932.6,729.54
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,899.87,710.17
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,860.73,685.78
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,828.95,666.41
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,776.71,630.91
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,723.92,594.02
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,662.0,548.74
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,600.92,502.24
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,530.18,445.14
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,458.11,383.7
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,364.55,300.68
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,278.78,213.67
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,155.89,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,42.2,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,12.73,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,21.17,9.25
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,30.19,20.7
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,35.62,26.2
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,40.92,31.27
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,44.31,34.42
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,47.62,37.34
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,54.35,43.2
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,56.47,44.85
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,57.67,45.62
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,58.81,46.33
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,59.11,46.3
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,63.61,49.91
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,121.7,66.73
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,172.14,97.29
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,223.33,136.37
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,276.0,180.61
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,329.54,227.33
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,383.64,274.56
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,436.79,320.39
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,489.74,364.93
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,541.47,407.6
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,592.83,448.81
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,642.38,487.66
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,691.01,524.84
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,737.19,559.69
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,781.91,592.66
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,823.88,621.43
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,863.94,648.79
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,900.63,674.27
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,934.98,698.14
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,965.39,719.49
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,992.98,739.03
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,1016.31,756.23
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,1036.47,771.45
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,1051.9,783.66
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,1063.97,793.79
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,1070.04,800.15
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,1072.63,804.35
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,1069.73,805.17
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,1063.39,803.83
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,1051.86,797.58
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,1037.14,789.28
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,1015.42,779.95
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,990.74,768.47
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,960.71,750.92
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,928.29,731.5
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,887.82,705.94
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,845.65,678.69
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,795.64,644.65
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,753.1,615.42
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,690.75,569.84
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,629.16,523.09
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,553.63,462.73
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,481.03,401.83
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,386.17,318.11
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,307.78,235.88
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,175.29,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,52.34,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,10.91,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,19.27,7.65
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,28.3,19.0
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,33.02,23.85
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,37.75,28.38
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,44.27,34.35
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,47.27,37.0
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,48.47,37.93
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,49.7,38.82
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,51.19,39.91
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,60.84,48.14
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,62.01,48.86
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,66.32,52.31
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,115.48,61.18
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,166.63,92.11
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,218.77,132.15
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,272.25,177.48
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,326.62,225.55
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,381.06,273.77
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,434.61,320.71
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,487.43,365.96
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,539.53,409.71
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,591.19,452.0
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,640.68,491.47
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,689.14,529.16
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,734.98,565.07
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,779.3,599.27
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,820.82,628.72
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,860.38,656.68
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,896.21,682.61
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,929.62,706.89
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,958.67,728.18
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,984.86,747.6
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,1007.59,764.71
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,1027.19,779.8
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,1041.1,791.12
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,1051.66,800.31
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,1057.3,806.59
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,1059.52,810.71
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,1056.28,811.19
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,1049.65,809.48
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,1036.87,802.13
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,1020.96,792.73
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,999.38,782.29
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,974.97,769.76
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,943.94,751.1
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,910.58,730.54
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,877.7,709.81
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,833.81,680.37
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,781.26,643.66
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,728.2,605.55
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,665.13,557.91
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,602.95,509.23
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,529.57,449.08
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,455.17,384.87
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,359.19,298.84
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,271.07,209.61
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,151.09,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,39.75,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,11.82,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,20.11,7.92
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,31.12,21.38
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,36.91,27.24
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,42.57,32.64
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,45.03,34.96
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,47.5,37.12
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,49.82,39.05
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,57.14,45.34
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,58.28,46.08
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,59.38,46.76
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,59.64,46.7
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,61.99,48.47
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,118.81,65.8
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,168.03,95.21
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,218.4,133.47
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,270.33,176.98
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,321.95,222.09
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,374.37,268.04
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,426.44,313.05
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,478.65,357.06
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,529.76,399.41
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,580.31,440.17
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,628.36,478.01
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,675.35,514.08
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,720.11,547.88
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,763.34,579.86
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,804.18,607.85
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,843.09,634.31
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,878.08,658.21
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,910.77,680.47
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,940.96,701.06
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,968.46,720.08
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,990.86,735.93
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,1010.15,749.82
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,1023.82,760.51
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,1034.17,769.17
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,1039.67,775.36
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,1041.81,779.47
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,1038.56,779.85
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,1032.02,778.16
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,1019.25,771.03
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,1003.41,761.94
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,981.56,752.85
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,956.97,741.66
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,926.01,724.03
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,892.87,704.58
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,860.19,685.0
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,816.61,656.86
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,765.11,622.27
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,713.11,586.19
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,649.5,539.48
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,591.93,495.65
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,515.33,433.72
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,442.43,371.37
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,346.64,286.46
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,259.17,199.13
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,143.54,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,35.36,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,11.82,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,18.48,6.51
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,25.79,16.73
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,30.16,21.22
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,37.61,28.17
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,40.78,31.07
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,43.9,33.78
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,45.24,34.78
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,46.59,35.72
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,47.46,36.18
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,56.58,43.79
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,58.17,44.76
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,60.7,46.54
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,108.82,55.65
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,159.02,84.69
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,210.86,123.18
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,264.07,166.76
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,317.47,212.38
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,371.33,258.43
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,424.52,303.22
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,477.51,346.67
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,529.02,388.03
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,579.99,427.75
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,629.06,464.9
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,676.99,500.14
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,722.62,533.69
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,766.63,565.09
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,808.13,592.7
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,847.62,618.8
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,883.41,642.74
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,916.73,665.0
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,945.18,684.14
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,970.73,701.5
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,993.25,717.52
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,1012.67,731.66
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,1026.86,742.55
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,1037.73,751.44
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,1043.27,757.25
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,1045.41,761.03
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,1041.69,761.35
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,1034.64,759.63
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,1021.78,752.62
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,1005.78,743.67
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,984.95,734.25
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,961.36,722.92
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,929.97,705.04
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,896.29,685.39
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,856.18,661.17
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,823.45,641.79
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,772.49,608.76
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,720.96,574.34
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,659.74,531.04
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,599.34,486.57
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,523.41,427.71
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,456.88,373.05
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,364.01,293.19
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,279.09,209.52
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,156.6,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,42.39,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,10.91,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,17.17,5.13
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,26.33,16.77
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,30.25,20.8
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,34.19,24.5
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,37.1,27.14
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,39.97,29.61
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,41.9,31.14
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,50.28,38.21
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,52.18,39.55
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,53.99,40.79
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,55.28,41.57
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,56.49,42.28
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,105.29,51.87
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,156.07,80.6
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,208.11,118.58
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,261.41,161.62
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,314.84,206.52
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,368.76,251.86
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,422.81,296.56
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,476.71,339.92
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,528.9,380.91
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,580.54,420.18
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,629.97,456.86
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,678.2,491.63
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,724.38,524.46
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,768.91,554.86
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,810.45,581.49
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,849.92,606.57
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,885.77,629.67
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,919.04,651.07
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,947.83,669.41
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,973.69,685.92
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,995.83,700.28
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,1014.81,712.76
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,1029.66,722.9
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,1041.2,731.12
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,1047.35,736.42
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,1050.1,739.79
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,1046.92,739.41
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,1040.41,737.1
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,1027.54,730.47
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,1011.52,721.98
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,989.53,712.57
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,964.76,701.23
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,931.47,684.17
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,896.13,665.39
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,862.31,647.52
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,817.77,621.95
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,762.64,589.02
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,707.33,554.41
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,642.0,510.62
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,574.44,462.64
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,493.8,401.22
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,417.3,338.93
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,320.87,257.25
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,232.93,173.73
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,129.01,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,30.46,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,9.1,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,18.12,5.4
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,29.33,19.47
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,36.93,26.9
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,44.22,33.72
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,49.43,38.47
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,54.43,42.84
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,57.53,45.41
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,60.49,47.77
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,61.74,48.56
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,62.91,49.26
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,70.09,55.14
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,70.54,55.17
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,114.64,64.45
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,162.47,92.32
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,210.68,128.16
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,260.75,169.44
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,319.02,218.7
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,370.86,263.36
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,421.93,307.14
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,474.11,350.97
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,524.2,392.44
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,573.75,432.36
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,622.32,470.68
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,669.79,507.25
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,714.2,541.12
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,757.04,573.21
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,797.16,601.99
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,835.28,628.73
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,868.89,652.42
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,900.05,674.43
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,926.46,693.35
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,950.03,710.41
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,970.66,726.14
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,988.31,739.99
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,1000.0,749.61
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,1008.51,757.24
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,1012.33,761.81
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,1012.95,764.36
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,1018.82,770.71
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,1010.21,767.16
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,995.42,758.44
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,977.67,747.78
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,952.98,734.21
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,925.68,718.75
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,890.21,696.56
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,858.53,676.96
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,812.08,646.4
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,764.58,614.51
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,707.09,574.16
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,649.78,532.86
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,579.98,480.44
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,512.0,427.57
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,432.79,362.19
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,355.01,295.64
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,268.53,219.56
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,190.13,143.58
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,103.85,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,21.03,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,6.37,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,16.85,4.23
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,27.88,18.29
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,39.71,29.49
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,51.15,40.06
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,59.53,47.69
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,67.59,54.81
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,73.14,59.53
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,78.46,63.92
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,81.75,66.43
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,84.18,68.15
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,84.56,68.07
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,84.85,67.93
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,123.86,75.5
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,168.23,101.14
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,213.72,134.55
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,268.87,179.15
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,312.11,217.1
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,361.87,260.13
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,411.58,302.45
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,459.65,342.32
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,506.52,380.22
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,554.04,417.71
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,600.28,453.34
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,646.63,488.21
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,689.66,520.25
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,730.52,550.17
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,768.85,577.92
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,806.05,604.47
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,839.09,628.11
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,870.28,649.55
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,896.74,667.98
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,920.76,685.05
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,937.99,698.62
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,952.31,710.39
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,963.47,720.17
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,964.17,722.96
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,970.83,730.75
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,974.44,736.55
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,965.5,733.48
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,953.64,728.5
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,935.25,717.09
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,914.18,703.89
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,886.09,689.9
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,855.75,673.96
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,817.28,649.17
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,777.15,622.81
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,730.36,590.96
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,675.65,552.35
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,621.09,512.7
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,566.82,472.1
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,504.49,423.33
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,443.79,374.28
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,373.76,315.43
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,307.07,257.42
