Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,751.93,596.15
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,700.65,561.7
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,645.17,522.98
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,557.72,457.82
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,473.94,392.86
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,401.43,333.03
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,328.6,270.82
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,248.86,200.49
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,175.51,125.51
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,68.71,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.73,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,8.79,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,14.96,6.56
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,26.45,17.4
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,37.86,27.85
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,45.39,34.73
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,52.88,41.41
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,73.73,59.67
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,96.66,79.41
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,115.06,94.84
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,132.64,109.3
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,142.97,117.4
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,154.86,126.73
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,148.33,114.85
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,140.68,108.15
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,192.06,145.43
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,245.74,183.99
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,287.64,214.89
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,333.23,248.66
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,361.67,270.0
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,391.36,292.16
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,413.95,308.91
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,449.23,335.02
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,521.33,389.71
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,622.88,465.77
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,665.57,497.18
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,708.15,528.09
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,742.65,551.83
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,770.69,570.66
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,795.23,587.61
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,817.19,602.25
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,839.57,616.81
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,854.2,625.97
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,899.81,657.03
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,940.24,684.13
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,932.73,679.35
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,918.26,670.37
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,943.47,688.43
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,972.61,708.91
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,973.09,710.72
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,980.76,717.63
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,967.77,710.41
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,951.84,701.47
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,930.05,690.72
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,905.66,678.16
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,885.26,668.06
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,852.87,649.72
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,811.31,624.45
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,768.37,597.62
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,716.79,564.7
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,664.88,530.25
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,606.53,489.07
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,545.32,443.71
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,469.84,384.59
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,398.21,324.75
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,307.47,246.19
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,222.37,157.91
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,94.55,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.55,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.46,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.54,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.78,13.65
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,29.39,19.99
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,34.88,25.27
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,38.46,28.64
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,41.96,31.78
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,48.26,37.25
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,50.57,39.11
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,51.96,40.07
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,53.3,40.95
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,54.49,41.7
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,55.58,42.36
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,91.36,52.25
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,138.88,74.74
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,187.54,108.36
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,237.74,148.65
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,288.9,192.47
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,340.93,237.74
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,392.0,281.97
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,443.28,325.48
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,494.02,367.78
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,544.37,408.66
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,592.5,446.84
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,639.7,483.35
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,680.44,514.4
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,716.46,541.3
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,762.24,575.64
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,807.7,607.34
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,816.25,613.89
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,816.68,612.03
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,834.53,625.87
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,849.84,637.83
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,909.98,683.03
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,952.94,713.86
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,971.58,728.1
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,986.86,740.3
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,946.53,714.26
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,899.42,683.22
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,949.95,721.39
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,991.46,752.58
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,981.42,746.89
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,968.13,739.31
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,946.58,729.38
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,922.36,717.49
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,891.7,699.13
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,868.29,685.92
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,827.92,659.86
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,786.09,632.31
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,734.65,596.53
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,682.79,559.45
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,620.62,512.85
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,564.47,469.27
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,488.91,407.75
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,417.18,345.99
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,324.64,263.69
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,237.27,169.16
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,103.02,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.55,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.46,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,15.01,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,22.05,12.16
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,27.36,18.29
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,32.57,23.33
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,39.17,29.41
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,42.74,32.62
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,44.07,33.72
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,45.44,34.77
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,46.72,35.68
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,55.8,43.4
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,57.78,44.85
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,59.65,46.18
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,85.29,47.48
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,134.81,70.45
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,186.32,106.11
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,239.45,149.02
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,293.01,195.27
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,347.08,242.64
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,400.96,289.55
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,454.71,335.35
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,506.94,379.19
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,558.82,421.59
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,609.02,461.55
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,658.27,499.75
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,705.72,536.24
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,751.76,570.97
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,794.24,601.2
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,834.8,629.43
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,872.16,655.72
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,907.12,680.33
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,937.74,702.12
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,965.53,722.05
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,988.91,739.64
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,1009.13,755.25
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,1025.23,767.88
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,1038.0,778.42
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,1044.27,784.68
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,1047.07,788.77
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,1045.55,790.09
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,1040.67,789.26
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,1028.9,782.75
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,1013.95,774.17
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,992.75,763.13
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,968.66,750.06
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,937.55,731.65
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,904.11,711.39
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,862.89,684.75
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,828.97,663.12
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,777.03,627.21
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,724.52,589.99
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,661.55,543.59
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,599.5,496.04
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,521.2,432.96
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,452.96,374.64
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,355.33,288.02
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,262.31,184.96
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,117.53,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.46,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,15.01,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,22.17,12.11
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,27.05,18.04
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,34.77,25.34
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,38.45,28.82
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,42.08,32.09
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,43.87,33.59
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,45.66,35.01
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,46.94,35.91
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,55.99,43.58
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,56.95,44.11
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,57.83,44.58
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,82.93,46.02
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,133.98,69.27
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,185.92,104.76
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,239.36,147.58
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,293.37,193.82
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,348.04,241.31
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,402.08,287.93
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,456.13,333.51
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,509.37,377.39
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,562.15,419.59
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,613.42,459.49
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,663.66,497.49
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,710.56,532.61
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,755.85,565.79
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,799.06,595.26
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,840.26,622.86
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,877.32,648.14
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,911.86,671.7
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,942.03,692.31
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,969.25,711.02
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,993.33,728.46
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,1014.25,743.94
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,1029.47,755.78
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,1041.3,765.56
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,1047.73,772.19
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,1050.71,776.71
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,1048.69,778.06
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,1043.28,777.3
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,1031.53,770.95
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,1016.58,762.58
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,995.98,753.0
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,972.5,741.42
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,941.22,723.69
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,907.56,704.09
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,866.92,679.01
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,833.59,658.81
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,782.22,624.31
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,730.23,588.43
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,665.63,541.76
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,601.99,493.85
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,522.94,431.0
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,454.12,372.88
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,354.86,285.71
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,259.87,179.67
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,116.42,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.46,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,15.01,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,22.25,11.93
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,27.11,18.04
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,34.84,25.33
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,38.06,28.41
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,41.27,31.31
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,43.5,33.19
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,45.69,34.95
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,46.98,35.84
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,56.0,43.46
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,57.65,44.58
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,59.19,45.59
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,82.23,46.23
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,133.07,68.6
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,185.04,103.64
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,238.46,146.07
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,292.9,192.44
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,347.86,239.96
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,402.29,286.66
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,456.46,332.08
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,509.22,375.41
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,561.57,417.14
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,612.86,456.61
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,663.19,494.14
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,710.98,529.36
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,757.28,562.66
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,800.04,591.37
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,840.78,617.86
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,877.43,642.03
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,911.54,664.43
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,942.17,684.46
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,969.89,702.59
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,993.08,718.2
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,1013.09,731.85
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,1028.87,742.75
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,1041.31,751.62
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,1047.29,757.07
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,1049.78,760.53
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,1048.45,761.79
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,1043.74,761.02
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,1031.58,754.62
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,1016.21,746.25
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,994.82,736.51
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,970.57,724.82
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,939.23,707.77
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,905.58,688.91
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,872.3,669.98
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,827.94,642.7
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,774.51,608.81
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,720.58,573.32
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,654.86,527.24
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,590.18,479.78
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,515.22,421.42
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,438.85,358.03
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,336.98,269.72
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,238.36,161.09
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,102.92,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.55,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,15.01,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,23.21,12.39
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,28.85,19.49
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,34.4,24.89
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,38.02,28.32
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,45.45,34.95
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,47.87,36.97
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,50.24,38.86
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,52.06,40.21
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,53.8,41.47
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,54.66,41.92
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,64.89,50.43
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,85.72,50.59
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,135.32,71.98
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,185.82,105.59
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,237.86,146.59
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,291.0,191.6
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,344.78,237.9
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,398.3,283.78
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,451.75,328.63
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,503.42,371.02
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,554.35,411.57
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,603.57,449.8
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,651.28,485.82
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,692.79,516.4
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,733.34,545.33
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,756.67,559.9
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,769.79,566.8
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,814.27,599.77
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,858.86,632.49
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,872.96,641.45
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,882.08,647.37
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,904.94,665.15
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,925.4,681.33
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,954.36,703.17
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,980.12,722.0
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,948.36,702.72
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,911.14,678.02
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,912.9,682.62
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,911.29,684.79
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,960.41,720.0
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,984.63,737.9
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,968.09,732.29
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,948.44,724.62
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,926.88,714.29
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,893.07,695.02
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,851.23,669.15
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,807.84,641.56
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,754.6,606.17
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,700.87,569.21
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,638.96,524.3
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,573.73,474.69
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,492.17,408.96
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,414.79,342.65
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,314.15,253.53
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,215.94,143.5
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,87.9,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,15.01,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,24.21,12.85
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,31.57,21.84
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,38.69,28.7
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,43.29,33.07
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,47.76,37.1
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,51.55,40.37
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,55.15,43.36
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,57.74,45.35
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,60.16,47.15
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,68.52,54.09
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,70.5,55.42
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,88.6,54.96
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,136.64,75.74
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,186.14,108.65
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,237.4,148.84
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,295.71,196.99
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,347.62,241.02
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,399.33,284.76
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,451.75,328.06
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,503.41,369.85
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,554.72,410.04
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,604.32,447.72
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,653.4,483.83
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,700.09,517.57
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,745.34,549.4
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,787.42,577.82
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,827.64,603.49
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,864.69,627.7
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,899.41,650.28
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,925.48,667.27
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,948.31,682.22
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,973.96,700.31
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,996.67,716.5
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,1004.5,723.97
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,1008.84,729.36
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,1007.27,731.99
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,1014.17,740.36
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,1017.46,746.31
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,1006.21,742.69
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,1005.49,743.79
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,990.67,735.47
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,965.84,726.16
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,938.34,714.74
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,903.72,694.87
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,866.94,673.19
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,823.73,646.56
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,784.59,622.34
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,731.37,585.85
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,677.81,548.14
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,613.59,501.1
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,550.55,453.03
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,473.05,390.55
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,399.23,327.22
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,305.82,244.67
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,213.52,137.21
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,87.34,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,15.46,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.33,12.54
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,36.76,26.26
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,48.77,37.53
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,58.04,46.08
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,66.95,54.05
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,73.99,60.11
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,80.7,65.7
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,85.01,69.05
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,89.26,72.29
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,90.49,72.87
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,91.57,73.33
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,105.14,71.04
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,147.78,89.27
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,191.61,117.67
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,237.98,153.22
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,283.74,190.58
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,338.26,235.59
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,385.05,274.82
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,439.45,319.13
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,488.07,358.73
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,536.47,397.03
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,583.25,433.07
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,629.29,467.55
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,672.8,499.81
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,715.02,530.42
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,753.86,558.27
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,790.97,583.14
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,825.7,606.5
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,858.41,628.42
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,887.97,648.42
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,915.05,666.91
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,935.91,681.8
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,953.79,694.87
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,967.17,705.1
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,977.39,713.4
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,981.95,718.49
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,983.29,721.62
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,972.11,717.03
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,969.01,718.03
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,953.36,708.9
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,934.83,697.97
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,920.69,693.4
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,903.26,686.5
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,869.55,666.54
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,833.83,644.95
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,790.07,617.3
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,749.59,591.49
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,695.03,554.76
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,640.52,516.89
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,575.75,469.44
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,512.68,421.29
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,434.26,357.88
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,360.01,294.44
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,269.83,214.77
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,180.61,111.22
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,70.83,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,13.64,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,22.02,10.29
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.66,20.77
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,40.43,29.96
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,45.73,34.94
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,50.85,39.54
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,54.06,42.27
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,57.14,44.77
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,59.23,46.32
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,61.19,47.71
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,62.26,48.31
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,70.14,54.72
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,83.59,53.26
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,128.66,71.47
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,174.98,101.48
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,223.21,138.89
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,273.09,180.87
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,323.58,224.2
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,374.99,269.14
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,414.94,303.82
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,457.45,338.99
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,484.07,360.15
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,538.8,402.49
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,611.08,457.94
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,655.25,491.26
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,698.66,523.63
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,735.0,550.11
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,769.23,574.23
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,806.4,600.0
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,842.12,624.67
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,872.78,645.87
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,901.15,665.56
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,922.58,680.86
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,941.14,694.36
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,954.76,704.99
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,965.28,713.69
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,970.21,718.57
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,971.96,721.49
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,968.56,721.4
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,962.06,719.36
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,948.48,711.55
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,942.37,709.05
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,920.53,698.44
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,896.07,685.95
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,864.57,667.37
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,830.94,647.03
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,789.0,620.39
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,745.73,592.21
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,697.33,559.2
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,644.59,521.9
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,580.51,474.56
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,518.05,426.52
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,439.58,362.85
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,365.31,299.03
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,273.29,217.35
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,180.92,106.94
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,71.63,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,12.73,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,21.59,9.49
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,28.59,18.95
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,35.36,25.5
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,39.67,29.59
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,43.87,33.4
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,46.28,35.46
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,48.61,37.36
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,54.95,42.68
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,56.52,43.77
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,57.22,44.08
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,57.86,44.35
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,70.78,43.46
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,118.4,62.08
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,176.05,100.7
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,225.78,139.37
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,276.04,181.81
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,327.2,226.02
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,378.02,269.98
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,429.03,313.31
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,479.53,355.46
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,529.64,396.21
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,577.2,434.02
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,623.82,470.15
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,668.29,504.03
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,711.4,536.17
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,751.53,565.31
