Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,27.64,18.49
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,32.34,23.34
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,40.45,30.9
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,43.15,33.41
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,45.89,35.82
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,47.31,36.91
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,48.77,37.99
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,49.8,38.66
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,58.41,45.96
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,98.98,53.05
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,152.52,82.69
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,205.36,121.41
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,258.58,164.54
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,311.46,209.51
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,363.8,254.01
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,413.61,295.91
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,462.15,335.76
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,507.63,372.3
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,551.19,406.36
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,591.79,437.81
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,629.93,466.74
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,662.95,492.05
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,693.02,514.92
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,718.36,533.8
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,740.42,549.75
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,756.26,561.8
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,768.59,571.67
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,775.36,577.97
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,778.6,582.05
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,775.1,581.75
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,768.19,579.27
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,752.57,570.82
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,733.86,560.19
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,712.24,546.51
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,681.41,525.89
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,636.59,495.14
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,590.31,461.84
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,524.27,413.63
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,458.64,362.0
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,368.21,284.92
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,265.3,142.66
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,117.28,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,10.91,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,18.58,5.14
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,26.53,17.5
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,32.18,23.23
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,37.85,28.63
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,41.91,32.38
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,42.74,33.08
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,44.29,34.34
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,45.87,35.58
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,53.84,42.46
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,55.71,43.85
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,94.83,50.91
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,148.95,81.08
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,203.09,121.91
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,257.0,167.29
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,309.08,212.89
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,360.67,258.14
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,410.52,301.17
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,459.08,341.92
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,504.33,379.46
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,547.67,414.47
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,586.91,445.43
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,623.68,473.78
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,656.42,499.23
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,686.19,522.11
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,710.92,541.42
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,732.37,558.2
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,748.17,570.23
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,760.53,579.98
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,765.37,585.03
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,766.67,587.74
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,761.87,586.88
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,760.06,588.24
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,743.31,579.0
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,723.46,567.43
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,692.36,546.15
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,658.81,522.58
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,612.37,491.5
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,564.54,457.43
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,502.3,408.92
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,436.02,353.26
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,330.13,260.36
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,216.57,98.32
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,87.26,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,9.1,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,17.33,3.0
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,25.95,16.85
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,30.76,21.89
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,38.85,29.47
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,45.8,35.86
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,55.49,44.55
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,48.18,37.85
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,45.96,35.7
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,53.49,42.23
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,55.02,43.36
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,91.13,49.0
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,144.88,78.22
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,199.33,119.15
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,254.08,165.61
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,306.36,212.25
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,358.03,258.68
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,408.25,303.44
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,457.16,346.12
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,502.52,385.29
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,545.91,421.91
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,586.08,455.18
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,623.76,485.78
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,657.29,512.88
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,687.88,537.32
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,713.05,557.62
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,734.93,575.06
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,750.27,587.26
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,762.06,597.07
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,768.09,602.89
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,770.56,606.31
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,766.68,606.24
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,759.4,604.12
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,742.69,594.59
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,722.92,582.64
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,700.28,566.98
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,668.58,543.93
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,622.71,512.09
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,575.51,477.25
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,507.78,421.98
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,440.52,363.26
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,341.17,271.37
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,225.73,75.27
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,92.19,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,10.01,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,17.98,1.44
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,26.21,16.97
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,32.86,23.74
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,37.15,27.94
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,42.94,33.28
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,44.33,34.5
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,67.6,55.27
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,87.24,72.49
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,94.38,78.47
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,101.32,84.21
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,124.17,87.92
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,161.7,109.34
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,201.71,142.62
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,239.49,176.66
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,263.22,200.83
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,280.45,218.64
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,312.29,243.94
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,347.74,272.52
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,398.96,313.53
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,458.14,361.29
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,505.04,399.98
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,552.73,439.38
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,523.03,416.94
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,478.28,381.91
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,545.93,437.51
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,614.47,493.14
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,679.23,544.4
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,735.61,587.73
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,745.17,594.35
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,751.4,598.9
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,689.35,552.84
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,614.88,496.33
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,624.16,505.23
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,629.83,510.03
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,646.22,523.59
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,662.41,536.61
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,616.84,502.23
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,569.93,465.71
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,502.63,411.78
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,436.02,354.44
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,337.08,263.08
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,219.64,34.15
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,90.54,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,7.28,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,16.2,0.0
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,25.76,16.49
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,31.19,22.25
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,35.66,26.6
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,38.68,29.43
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,38.8,29.5
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,42.4,32.64
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,45.86,35.58
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,51.48,40.38
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,51.36,40.05
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,81.64,43.6
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,133.96,70.18
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,186.77,108.68
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,239.72,152.67
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,290.99,197.68
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,341.6,242.51
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,389.86,284.95
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,436.74,325.29
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,480.92,362.86
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,523.12,397.91
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,561.59,429.3
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,597.5,458.03
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,629.13,483.47
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,657.84,506.36
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,681.57,525.17
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,702.06,541.43
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,705.12,544.33
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,708.67,547.79
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,707.73,548.18
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,703.28,546.2
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,674.29,526.71
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,639.43,502.52
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,525.95,417.98
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,404.66,324.71
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,499.63,402.12
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,579.79,464.9
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,561.32,451.36
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,544.39,438.35
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,478.71,386.04
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,413.75,330.53
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,317.89,241.46
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,202.1,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,82.97,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,7.28,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,15.8,0.0
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,24.55,15.17
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,26.98,18.34
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,29.46,20.88
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,41.6,31.92
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,52.61,41.79
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,48.72,38.14
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,49.87,38.95
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,53.46,41.88
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,56.92,44.65
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,81.19,45.32
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,137.77,74.75
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,187.19,109.08
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,238.59,150.6
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,290.25,195.76
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,341.36,240.9
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,390.2,283.77
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,437.74,324.63
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,482.43,362.52
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,525.21,397.91
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,564.6,429.72
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,601.53,458.86
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,634.1,484.47
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,663.72,507.44
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,688.7,526.55
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,710.42,543.06
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,726.35,554.61
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,738.84,563.6
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,745.12,568.66
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,747.9,571.45
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,744.53,570.51
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,737.82,567.35
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,721.56,557.45
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,702.29,545.34
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,672.97,525.47
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,647.84,508.13
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,602.57,475.04
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,556.08,439.3
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,487.51,387.15
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,419.66,331.02
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,312.46,232.43
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,184.22,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,75.4,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,8.19,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,14.99,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,23.97,14.49
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,28.53,19.68
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,34.83,25.69
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,46.54,36.37
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,57.79,46.44
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,68.25,55.56
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,79.17,64.88
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,91.71,75.41
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,103.79,85.32
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,123.03,88.3
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,160.42,108.36
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,194.5,129.3
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,235.67,159.01
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,276.73,191.76
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,320.7,227.22
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,362.3,261.39
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,402.79,293.71
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,437.25,321.62
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,468.61,346.38
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,513.33,380.53
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,560.18,415.8
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,580.3,431.67
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,596.23,444.44
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,614.9,459.66
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,630.93,472.8
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,672.2,503.99
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,709.11,531.25
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,716.66,537.02
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,716.07,537.68
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,705.65,531.9
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,691.94,523.99
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,652.02,497.72
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,613.74,472.37
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,574.87,445.79
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,534.36,416.86
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,526.85,411.43
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,510.61,397.72
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,436.88,340.6
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,360.12,278.29
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,244.65,175.23
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,90.2,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,7.73,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,3.64,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,15.47,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,26.42,16.16
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,32.33,22.85
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,39.94,30.06
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,46.6,36.21
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,52.99,41.93
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,60.71,48.66
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,68.13,54.97
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,74.14,59.94
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,79.97,64.67
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,103.99,71.05
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,148.24,95.12
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,191.72,127.12
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,233.31,161.25
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,273.83,193.09
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,317.91,228.83
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,359.82,264.03
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,402.96,299.75
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,445.18,334.12
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,487.81,368.05
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,524.08,396.69
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,558.64,423.39
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,603.49,458.14
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,645.83,490.77
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,659.88,501.84
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,673.44,512.34
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,678.18,517.5
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,679.01,519.81
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,673.99,517.92
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,663.5,512.06
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,655.53,509.06
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,644.52,503.47
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,579.42,456.42
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,506.69,402.41
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,458.95,366.71
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,410.47,329.39
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,266.3,215.12
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,118.82,93.11
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,89.7,68.75
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,53.57,38.13
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,42.66,26.11
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,20.37,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.73,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,15.46,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,25.75,15.21
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,32.14,22.53
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,38.43,28.57
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,39.35,29.58
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,37.44,27.9
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,39.19,29.39
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,46.61,35.85
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,48.29,37.14
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,49.92,38.36
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,75.12,43.77
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,122.38,64.67
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,179.62,108.42
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,225.38,148.53
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,273.59,186.94
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,328.99,232.96
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,376.99,276.11
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,423.65,317.39
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,466.73,355.37
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,507.89,390.96
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,545.88,423.22
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,581.34,452.78
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,612.56,478.95
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,640.78,502.42
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,662.32,520.72
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,680.5,536.32
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,690.71,545.86
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,697.32,552.15
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,661.62,526.09
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,613.38,489.82
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,558.43,448.9
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,507.3,409.88
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,432.42,352.03
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,371.52,303.65
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,384.31,316.11
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,408.87,337.06
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,357.11,295.57
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,305.83,253.18
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,251.27,206.15
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,184.76,147.97
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,122.67,84.46
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,37.56,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,15.92,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,24.92,14.32
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,34.99,25.23
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,45.49,35.17
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,54.46,43.51
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,63.15,51.39
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,76.15,63.0
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,92.86,77.73
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,108.31,91.12
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,129.0,108.95
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,136.82,106.85
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,166.29,124.09
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,195.66,146.91
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,227.3,173.58
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,253.13,194.28
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,285.79,221.14
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,321.68,250.11
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,362.79,283.83
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,398.13,313.54
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,435.86,345.16
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,486.66,387.01
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,539.38,430.45
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,581.88,465.3
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,624.29,499.82
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,660.19,528.86
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,696.85,558.15
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,712.86,570.55
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,725.44,579.44
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,731.65,583.68
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,734.34,585.65
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,729.47,582.81
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,721.21,577.56
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,705.37,566.56
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,686.57,553.24
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,657.58,532.43
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,632.71,514.14
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,586.47,477.39
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,539.13,438.01
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,470.99,381.88
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,403.75,321.86
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,274.98,186.72
2018,10,29,17,0,201.0,15.0,1.4,13.0,21.0,127.87,0.0
2018,10,29,17,15,100.5,7.5,1.5,12.65,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,10,30,6,15,41.5,4.0,3.15,7.3,3.0,0.0,0.0
2018,10,30,6,30,83.0,8.0,3.3,7.7,6.0,0.0,0.0
